Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,8.52
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,9.73
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,11.6
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,15.5
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,14.09
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,15.78
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
536260,Coedkernew Housing,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,16.31
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,17.34
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
536260,Coedkernew Housing,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.18
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.86
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,18.57
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,17.17
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.93
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,18.84
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,15.04
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
536260,Coedkernew Housing,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
