Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.41
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.04
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,16.87
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,14.52
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,16.83
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.78
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.04
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,18.62
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,14.03
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.42
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,17.83
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,13.69
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,11.34
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.83
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
536260,Coedkernew Housing,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,15.42
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,15.82
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,10.01
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,16.2
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
536260,Coedkernew Housing,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,18.13
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
536260,Coedkernew Housing,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.96
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,11.44
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,19.15
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
536260,Coedkernew Housing,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,2.82
