Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,13.55
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,18.66
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
536260,Coedkernew Housing,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,18.99
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
536260,Coedkernew Housing,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,11.55
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,16.39
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
536260,Coedkernew Housing,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,15.5
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.04
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,16.62
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,12.17
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,73.9
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,5.2
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,92.4
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,13.62
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,15.48
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,12.03
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,87.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
