Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,15.88
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,13.6
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,89.9
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
536260,Coedkernew Housing,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,17.47
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,77.3
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
536260,Coedkernew Housing,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,18.34
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,7.02
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,15.96
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,19.62
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
536260,Coedkernew Housing,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.82
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,86.0
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
536260,Coedkernew Housing,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,17.61
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
536260,Coedkernew Housing,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,18.55
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
536260,Coedkernew Housing,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,15.9
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.64
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
536260,Coedkernew Housing,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
