Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,14.4
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,57.2
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,18.78
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
536260,Coedkernew Housing,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,10.54
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.54
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,11.24
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
536260,Coedkernew Housing,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,16.37
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,12.82
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,13.15
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,12.23
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
536260,Coedkernew Housing,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,12.94
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,16.97
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
536260,Coedkernew Housing,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.93
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,11.18
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.57
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
536260,Coedkernew Housing,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.3
