Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,12.49
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.63
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,12.4
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,11.71
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,14.15
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.24
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.42
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
536260,Coedkernew Housing,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,9.15
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.3
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
536260,Coedkernew Housing,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,18.32
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,19.64
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,11.04
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,81.5
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.96
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,12.95
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,68.1
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
536260,Coedkernew Housing,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,12.2
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,13.88
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,14.04
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,72.3
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
536260,Coedkernew Housing,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.95
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,11.86
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.2
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,14.12
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,13.72
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,75.0
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
536260,Coedkernew Housing,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
