Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,14.19
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,77.9
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,11.92
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,17.82
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.41
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,89.0
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
536260,Coedkernew Housing,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,12.44
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,17.05
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,14.11
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,81.7
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,10.04
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.61
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,18.72
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,12.8
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,73.9
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
536260,Coedkernew Housing,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,15.92
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,77.3
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,14.53
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,11.76
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,77.3
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,11.24
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,14.83
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,12.4
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,9.71
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
