Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.05
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,74.7
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,12.34
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,11.62
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,76.2
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.8
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,14.16
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,93.5
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,11.11
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,84.9
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,11.52
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,10.91
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,80.4
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,11.8
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,11.31
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,91.4
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,11.9
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,79.0
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,79.6
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,78.3
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
