Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,13.7
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,10.11
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,8.99
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.88
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,9.16
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,13.25
