Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,11.12
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.65
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,10.34
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,10.11
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.93
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,10.48
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.04
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,10.52
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,15.3
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
