Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,13.23
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,10.76
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,9.96
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,16.02
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
536260,Coedkernew Housing,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.2
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,15.12
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,11.91
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,13.6
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,13.18
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,8.78
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,12.69
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,11.94
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,15.81
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,75.0
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,14.43
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,8.9
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,80.7
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,13.97
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
