Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,6.77
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,14.58
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,13.82
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
536260,Coedkernew Housing,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,16.7
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
536260,Coedkernew Housing,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.03
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,16.9
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,10.04
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,13.04
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.01
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.23
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
536260,Coedkernew Housing,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,16.3
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
536260,Coedkernew Housing,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,14.76
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,12.79
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
