Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,15.15
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,13.91
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,72.5
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.83
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,15.68
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,12.47
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,85.8
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
536260,Coedkernew Housing,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,19.89
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
536260,Coedkernew Housing,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.68
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,16.95
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,16.55
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,19.14
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
536260,Coedkernew Housing,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,22.78
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,59.2
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
536260,Coedkernew Housing,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.17
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,24.75
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,67.9
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
536260,Coedkernew Housing,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,5.2
