Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.45
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,14.47
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,14.5
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,13.94
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.98
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
536260,Coedkernew Housing,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,16.42
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
536260,Coedkernew Housing,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,14.85
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,11.72
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
