Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,9.44
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.16
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,12.37
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,13.86
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,9.04
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,-1.52
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,17.48
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.62
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
536260,Coedkernew Housing,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,0.14
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,64.3
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,14.79
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,67.6
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.32
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.18
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,12.55
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,61.5
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.25
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
