Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,14.43
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.3
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.85
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.62
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,16.11
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,0.13
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,12.3
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,14.89
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,12.96
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,12.27
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.77
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.59
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,11.55
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,11.87
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,12.17
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,11.39
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,14.02
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.85
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,13.55
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
