Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.48
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,14.75
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.11
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,10.89
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,11.48
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,9.82
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,82.2
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.56
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,12.41
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.46
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,86.1
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
