Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,13.58
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,69.5
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,15.51
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,9.73
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.17
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.87
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,72.1
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,11.74
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,17.24
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,90.4
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,12.58
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
