Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,11.35
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,9.77
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,73.5
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,10.43
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,10.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,9.67
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,13.35
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.74
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.06
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,12.85
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,11.03
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,65.3
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,70.2
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,12.81
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
