Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,8.4
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.3
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,10.91
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,10.39
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,13.15
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,36.3
