Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.9
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,8.45
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.4
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
