Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.89
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,11.49
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.6
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.22
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,11.93
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.8
