Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.22
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.02
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,8.36
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
