Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.63
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,9.7
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,11.6
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.31
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.73
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.47
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.21
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
