Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,13.9
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.79
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.18
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
536260,Coedkernew Housing,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,9.96
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.83
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,14.04
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.7
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,15.06
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
536260,Coedkernew Housing,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.22
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.99
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,16.36
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,11.37
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,16.17
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,11.67
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,16.46
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.6
