Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,10.51
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.06
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.12
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,17.15
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,12.22
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,12.64
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.59
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
536260,Coedkernew Housing,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,10.67
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,20.7
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
536260,Coedkernew Housing,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,12.71
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,18.91
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,13.97
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
536260,Coedkernew Housing,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.9
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,14.22
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,23.83
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
536260,Coedkernew Housing,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,10.06
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.62
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
536260,Coedkernew Housing,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,9.98
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,20.39
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
536260,Coedkernew Housing,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,11.08
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,18.7
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,13.31
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
536260,Coedkernew Housing,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,19.41
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
