Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,15.68
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,70.2
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
536260,Coedkernew Housing,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,15.66
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,12.42
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,7.73
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,11.8
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,10.31
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,13.54
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,6.58
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,14.37
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.52
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
536260,Coedkernew Housing,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.6
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.3
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,17.16
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
