Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,16.58
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,19.19
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
536260,Coedkernew Housing,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.37
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,19.84
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,18.5
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
536260,Coedkernew Housing,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.52
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,16.81
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
536260,Coedkernew Housing,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,61.1
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
536260,Coedkernew Housing,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,13.77
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,15.02
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
536260,Coedkernew Housing,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,17.62
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,76.4
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
536260,Coedkernew Housing,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
