Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,17.85
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.93
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,20.96
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,76.0
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
536260,Coedkernew Housing,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.93
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,18.23
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,80.3
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,19.69
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,11.51
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,80.9
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
536260,Coedkernew Housing,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.87
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,17.15
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,72.6
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,14.91
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,71.4
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
536260,Coedkernew Housing,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.92
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,14.3
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
536260,Coedkernew Housing,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.92
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.76
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,13.69
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
536260,Coedkernew Housing,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.67
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.78
