Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.85
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,11.68
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,12.62
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,12.9
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,11.87
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
