Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,12.36
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,13.96
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,15.76
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,11.64
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,12.38
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,11.46
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,14.85
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,13.92
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
536260,Coedkernew Housing,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.98
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
536260,Coedkernew Housing,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.67
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
