Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,18.32
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,18.59
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
536260,Coedkernew Housing,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.34
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,17.76
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
536260,Coedkernew Housing,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,15.28
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,14.63
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,13.24
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,73.1
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,15.33
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,13.56
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,82.0
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.36
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,12.03
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,80.9
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,12.19
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,66.3
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.0
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,10.99
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
