Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,12.49
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,12.19
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,74.7
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,87.0
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.5
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,12.12
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,76.8
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.5
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,66.9
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.4
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,65.0
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.3
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,12.91
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.3
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,12.64
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,3.67
