Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.2
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,14.24
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,9.61
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
536260,Coedkernew Housing,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.1
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.14
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,9.26
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,11.21
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,6.3
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.9
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.99
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
