Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.9
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.9
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,10.11
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.14
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.9
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.9
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,12.12
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,68.6
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.0
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,11.53
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.1
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,8.98
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.1
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.2
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
