Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.3
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.3
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.4
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.25
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.4
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.73
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.5
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.5
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
