Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.77
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.0
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,10.31
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
