Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,11.44
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,9.67
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.9
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
