Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,11.46
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.64
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.5
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
