Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,13.1
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,16.37
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
536260,Coedkernew Housing,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,15.23
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,14.45
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,13.42
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,9.92
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,10.5
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,10.54
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.44
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,9.57
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.15
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,15.4
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,47.1
