Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
536260,Coedkernew Housing,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.34
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.45
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.98
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.46
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,10.74
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,13.42
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.61
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,14.77
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.71
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,10.65
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,13.68
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.78
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.3
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,13.66
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.44
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,14.76
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.78
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,15.01
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.78
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.47
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
536260,Coedkernew Housing,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.78
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,18.14
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
536260,Coedkernew Housing,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
