Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.77
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,21.06
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,75.7
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
536260,Coedkernew Housing,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,18.54
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,71.4
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
536260,Coedkernew Housing,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,17.13
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,5.89
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,73.4
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
536260,Coedkernew Housing,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.78
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.8
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,17.49
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,79.7
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.8
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,19.7
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,65.3
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
536260,Coedkernew Housing,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.8
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,20.21
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
536260,Coedkernew Housing,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.12
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.78
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,25.21
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,9.26
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,89.3
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
536260,Coedkernew Housing,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.29
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.76
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,68.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,28.59
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,10.93
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,107.5
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
536260,Coedkernew Housing,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.73
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.6
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.46
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,93.9
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
536260,Coedkernew Housing,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.63
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.71
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,27.83
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,87.6
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
536260,Coedkernew Housing,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
