Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.81
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.67
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,26.07
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,87.3
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
536260,Coedkernew Housing,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.64
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.6
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,24.63
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,76.5
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
536260,Coedkernew Housing,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.46
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.42
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,15.95
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.43
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
536260,Coedkernew Housing,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.34
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,15.91
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.08
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
536260,Coedkernew Housing,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.15
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,20.72
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
536260,Coedkernew Housing,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.86
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,20.28
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
536260,Coedkernew Housing,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,14.97
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,9.64
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,12.23
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,12.75
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
