Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.61
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.16
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,17.34
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,16.59
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
536260,Coedkernew Housing,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,16.67
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
536260,Coedkernew Housing,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,14.45
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
536260,Coedkernew Housing,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,14.29
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.95
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,10.76
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
