Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,10.39
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.26
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,14.02
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,10.65
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,12.29
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.8
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,71.4
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,11.53
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
