Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,9.46
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,9.58
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,-1.01
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.7
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
