Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.99
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,8.83
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.25
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.24
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
