Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.57
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,59.2
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,69.4
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,13.71
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,78.5
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,9.46
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
