Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,13.55
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,63.9
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.0
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,11.3
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,76.1
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.03
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.98
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.13
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,4.08
