Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,10.64
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,10.77
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.6
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.53
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.41
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.7
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,11.04
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,12.64
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
