Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,8.86
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.8
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.9
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.0
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.1
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.2
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,9.66
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.3
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
