Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.4
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,7.71
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.03
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.51
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.84
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,6.66
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
