Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,6.8
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.84
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.85
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,10.2
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,1.72
