Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,8.52
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,8.45
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,10.45
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,14.25
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,13.98
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
536260,Coedkernew Housing,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.82
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,7.83
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
