Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,9.44
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.67
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,10.96
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,10.94
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,12.39
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.93
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,14.17
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,9.82
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,10.71
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,15.21
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,70.9
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.97
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,69.7
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,12.37
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,12.33
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,12.92
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,14.56
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,75.3
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,13.9
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,14.64
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,75.4
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,10.2
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
