Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.48
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,13.66
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,11.02
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,55.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,15.83
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.2
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,88.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,11.09
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,10.23
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.48
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,15.52
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,67.9
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,14.28
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,14.1
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,14.51
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,11.24
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,6.57
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.01
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,17.62
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,12.31
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
536260,Coedkernew Housing,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,11.55
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,16.26
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,12.05
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,77.9
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
536260,Coedkernew Housing,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,14.44
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.6
