Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,16.31
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,66.7
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,16.39
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,8.22
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
536260,Coedkernew Housing,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,15.5
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,69.4
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.58
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,75.4
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
536260,Coedkernew Housing,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,21.76
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,75.5
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
536260,Coedkernew Housing,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.87
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,20.73
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,78.9
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
536260,Coedkernew Housing,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,22.49
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,78.1
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
536260,Coedkernew Housing,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,22.96
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,15.22
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,93.2
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
536260,Coedkernew Housing,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.46
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,23.72
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,15.31
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,89.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
536260,Coedkernew Housing,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,22.84
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,14.35
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,82.0
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
536260,Coedkernew Housing,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
