Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,11.18
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,22.35
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
536260,Coedkernew Housing,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.47
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,11.77
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,23.95
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,12.21
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
536260,Coedkernew Housing,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.48
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,24.26
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,12.4
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
536260,Coedkernew Housing,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.53
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,21.07
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
536260,Coedkernew Housing,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,11.46
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,24.11
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,11.7
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,75.4
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
536260,Coedkernew Housing,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,14.39
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,21.86
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,14.65
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
536260,Coedkernew Housing,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,12.84
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,23.08
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,16.97
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
536260,Coedkernew Housing,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,10.23
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.16
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,21.36
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,18.91
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,76.9
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
536260,Coedkernew Housing,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,5.58
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,18.9
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,17.8
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,94.6
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
536260,Coedkernew Housing,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
