Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.56
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,13.51
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
536260,Coedkernew Housing,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.22
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.3
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,23.69
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,13.95
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,82.2
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
536260,Coedkernew Housing,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.74
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,21.9
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,72.2
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
536260,Coedkernew Housing,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.16
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,19.58
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,11.49
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
536260,Coedkernew Housing,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.3
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.92
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.56
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.3
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,23.58
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,13.77
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,87.7
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
536260,Coedkernew Housing,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,19.85
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
536260,Coedkernew Housing,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,17.35
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,14.75
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,12.66
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
