Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,8.02
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,13.31
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,73.9
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,11.74
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,12.97
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,80.4
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.56
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,6.77
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.34
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
