Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.05
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.87
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
536260,Coedkernew Housing,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,14.23
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,11.06
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,61.1
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,56.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,9.58
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
