Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,11.6
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,11.31
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,10.48
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,12.38
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,58.7
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
