Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,9.34
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,61.7
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,70.6
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,12.44
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,88.9
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,78.8
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,14.82
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,66.5
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,12.77
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,67.7
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,11.32
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.29
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,91.8
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,9.67
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,67.7
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,3.43
