Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,67.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,12.95
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,12.16
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,12.04
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,74.9
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,71.9
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
